Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
