Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
