Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
