Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
