Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
