Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
