Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
