Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
