Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
