Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
