Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
