Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
