Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
