Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,27.0
