Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
