Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
