Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
