Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
