Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
