Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
