Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
