Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
