Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
