Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
