Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
