Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
