Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
