Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
