Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
