Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
