Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
