Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
