Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
