Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
