Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
