Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
