Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
