Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
