Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
