Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
