Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
