Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
