Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,24.6
