Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
