Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
