Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
