Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
