Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
