Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
