Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
