Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
