Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
