Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
