Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
