Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
