Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,24.8
