Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
