Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
