Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
