Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
