Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
