Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
