Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
