Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,23.2
